Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
