Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
