Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
