Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
