Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
