Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
