Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
