Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
