Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
