Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
