Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
