Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
