Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
