Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
