Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
