Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
