Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
