Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
