Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
