Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
