Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.43
