Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
