Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
