Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
