Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
