Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
