Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
