Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
