Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
