Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,24.3
