Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
