Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
