Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
