Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
