Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
