Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,21.4
