Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
