Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
