Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
