Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
