Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
