Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
