Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
