Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
