Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
