Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
