Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
