Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
