Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
