Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
