Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
