Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
