Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
