Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
