Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,18.6
