Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
