Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
