Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
