Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.02
