Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
