Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
