Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
