Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
