Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
